Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.98
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310177,Swimming Bath 1,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.3
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310177,Swimming Bath 1,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.41
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310177,Swimming Bath 1,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
