Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
