Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.79
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
