Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
