Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.53
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.83
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
