Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.58
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310177,Swimming Bath 1,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310177,Swimming Bath 1,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.45
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.87
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310177,Swimming Bath 1,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.79
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
