Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310177,Swimming Bath 1,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310177,Swimming Bath 1,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
310177,Swimming Bath 1,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.36
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.92
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.43
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.76
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.94
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
