Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.9
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310177,Swimming Bath 1,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310177,Swimming Bath 1,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310177,Swimming Bath 1,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.38
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.42
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
310177,Swimming Bath 1,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.85
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
310177,Swimming Bath 1,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.02
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310177,Swimming Bath 1,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
