Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.68
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310177,Swimming Bath 1,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.79
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
310177,Swimming Bath 1,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
