Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
