Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
