Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310177,Swimming Bath 1,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.01
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.02
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.37
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
