Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.41
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
