Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
