Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
