Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.02
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.67
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
