Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.09
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
