Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.89
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310177,Swimming Bath 1,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.37
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
310177,Swimming Bath 1,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.58
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
