Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.42
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
310177,Swimming Bath 1,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.45
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
310177,Swimming Bath 1,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310177,Swimming Bath 1,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.86
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
