Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
310177,Swimming Bath 1,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
310177,Swimming Bath 1,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310177,Swimming Bath 1,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310177,Swimming Bath 1,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310177,Swimming Bath 1,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310177,Swimming Bath 1,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
310177,Swimming Bath 1,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.69
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310177,Swimming Bath 1,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
310177,Swimming Bath 1,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
