Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310177,Swimming Bath 1,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310177,Swimming Bath 1,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.7
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
310177,Swimming Bath 1,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
