Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
