Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310177,Swimming Bath 1,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
310177,Swimming Bath 1,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
