Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.99
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
310177,Swimming Bath 1,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.62
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.78
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
