Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.38
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
