Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.88
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.93
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
