Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
