Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.76
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
