Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.86
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
