Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.3
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.89
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
